Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,77.88
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,183.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,191.5
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,263.62
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,219.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,341.12
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,241.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,338.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.06
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8699
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,97.5
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,137.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,85.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,248.88
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.88
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.25
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,257.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,183.25
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,216.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,281.12
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,232.5
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,349.12
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,233.62
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,360.88
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.81
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85925
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,98.88
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,224.38
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,233.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,72.5
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,163.88
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.75
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,207.75
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,278.75
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,246.12
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,350.5
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,212.62
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,348.5
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.25
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94885
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86954
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,88.25
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,110.88
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,233.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,149.38
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,225.88
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,173.12
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,198.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,263.88
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,220.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,375.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,229.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,336.62
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85641
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,74.38
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,85.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.25
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.88
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,114.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,206.75
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,294.5
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,229.5
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,324.12
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.38
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,214.62
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,308.5
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94217
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85574
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,35.62
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.25
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.25
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,217.25
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.62
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
