Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,107.38
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.88
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,213.12
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,321.62
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,219.5
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,307.75
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,197.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,282.38
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92374
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84485
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,98.12
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,105.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,77.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.38
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,244.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.38
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,75.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,178.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.75
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,193.75
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,271.88
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,255.75
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,368.88
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,196.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,302.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86481
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,82.75
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,160.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,115.75
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,214.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,268.75
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,239.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.5
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,224.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,99.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,180.38
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,191.12
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,283.38
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,321.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,406.75
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.62
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,214.38
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,318.12
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84448
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,79.25
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,153.62
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,113.25
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,219.62
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,270.12
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,246.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,225.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,93.25
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,180.12
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,208.25
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,290.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,311.75
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,378.38
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,201.12
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,305.88
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.06
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9559
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84991
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,138.75
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,97.38
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,253.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95468
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,158.75
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,198.12
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,274.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,243.62
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,351.88
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.12
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,272.62
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.13
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8439
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,77.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,127.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,104.25
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,196.5
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,228.38
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,206.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
