Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,108.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,169.5
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,199.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,284.38
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,361.62
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,164.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,260.25
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.62
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99893
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85821
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,121.88
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,87.12
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,173.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,240.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,96.5
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,156.75
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.75
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,220.75
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,329.75
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,289.5
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,386.5
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,174.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,289.25
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94284
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84356
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,124.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,77.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.38
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.25
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,168.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,179.12
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,250.25
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,180.38
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,365.62
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,142.5
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,281.75
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67388
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81097
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,123.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,93.25
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,174.25
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,242.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,86.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,160.25
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,196.5
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,246.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,263.38
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,338.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,188.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,314.5
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.44
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73986
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77206
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,87.38
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.38
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.62
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,71.88
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,113.75
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,201.5
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,282.25
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,180.62
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,265.62
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,192.38
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,286.5
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.56
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75726
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80771
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.25
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
