Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,128.12
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,199.88
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,268.62
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,203.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,271.88
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,180.5
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,303.75
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.25
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.13
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71295
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77087
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,90.25
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.88
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,79.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,124.5
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.88
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,215.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,316.38
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,215.75
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,305.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,167.38
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,314.62
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.75
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.81
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76114
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78427
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,73.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.25
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,219.75
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,175.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,233.38
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,159.75
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,68.12
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,249.12
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,326.75
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,257.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,337.25
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,227.75
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,333.62
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7568
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74539
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,89.88
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,77.62
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,119.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,251.38
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,322.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,220.12
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,312.12
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,184.5
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,315.38
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.31
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.37
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73993
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74163
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.75
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.62
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.25
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,81.12
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,116.62
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,241.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,308.88
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,203.75
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,276.5
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,179.25
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,302.62
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.25
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.56
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95297
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84787
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.38
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.12
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94443
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
