Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,78.62
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,118.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,239.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,320.38
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,208.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,309.38
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,203.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,297.75
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90884
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,78.75
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,95.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.5
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,219.12
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.12
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95264
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,79.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,140.38
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,243.38
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,311.75
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,242.12
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,323.25
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.38
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,186.12
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,282.5
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.69
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7926
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,99.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.88
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,147.5
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,122.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,160.38
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,217.75
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,322.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,300.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,156.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,221.62
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,90.5
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,189.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.38
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,258.5
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,332.75
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,305.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,443.75
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.12
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,221.25
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,332.5
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.69
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73922
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82629
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,144.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,98.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,223.5
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,217.75
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,321.62
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,245.25
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,212.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94665
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9324
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,96.5
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,192.12
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.25
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,323.5
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,289.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,446.25
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,180.12
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,279.88
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.25
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75155
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80917
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,65.75
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,72.25
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,147.25
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.88
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,236.75
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,226.62
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,281.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.88
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,98.38
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,189.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.88
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,221.75
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,327.38
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,292.12
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,381.62
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,260.25
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.69
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.737
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82281
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,90.25
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,149.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,106.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,214.5
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,274.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,230.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93634
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
