Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,113.75
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,183.5
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,219.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,317.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,288.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,374.75
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,172.62
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,259.5
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.87
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74154
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.781
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,78.25
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,119.88
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,94.12
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,209.12
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,247.12
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.12
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9555
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94415
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93912
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,95.88
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,148.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,212.88
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,273.25
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,276.75
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,338.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,175.38
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,279.75
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.56
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72238
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82446
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,132.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,87.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,163.5
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,255.12
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.88
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,160.88
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,206.75
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,279.62
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,238.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,363.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,268.25
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.81
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70965
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77444
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,69.12
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,46.62
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,162.88
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,99.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,177.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,322.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,254.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.25
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.62
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93118
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,78.25
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,209.12
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,229.62
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,301.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,249.38
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,429.38
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,358.75
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.81
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.06
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74466
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82568
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,156.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,100.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.88
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,202.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,311.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,244.25
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,102.62
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,193.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.62
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,210.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,317.25
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,272.62
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,406.5
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.12
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,170.88
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,234.75
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.19
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7373
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77939
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,83.88
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,46.38
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,105.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,241.62
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,182.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,255.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,221.12
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,254.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95706
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
