Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,81.38
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,141.75
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,218.5
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,349.75
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,253.62
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,343.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,171.25
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,329.12
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.44
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.44
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76165
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80523
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,68.25
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,85.12
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,182.88
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.62
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,196.5
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,288.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,233.88
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,199.12
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.12
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,227.25
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94858
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,78.25
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,118.5
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,279.88
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,344.5
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,272.62
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,381.88
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,275.25
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,368.88
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.88
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.25
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75698
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.807
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.88
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.38
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,176.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,239.62
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,172.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,231.88
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94095
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92731
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,77.75
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,248.88
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,328.62
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,241.88
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,328.12
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,222.25
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,296.88
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96683
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76336
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88074
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,130.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,69.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,286.62
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.62
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,235.62
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95099
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,76.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,161.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,255.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,378.62
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,221.38
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,324.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,194.88
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,309.12
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75976
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88196
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,115.88
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,84.25
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,159.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,253.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,267.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,235.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,92.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,143.12
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.62
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,245.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,345.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,237.12
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,353.25
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,200.62
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,290.5
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.37
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80325
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81118
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,227.38
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.12
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.62
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,214.62
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.75
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
