Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,72.88
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,116.62
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,252.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,323.38
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,241.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,311.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,198.62
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,247.38
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.75
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.37
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77346
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,110.75
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,62.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,164.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,245.38
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,78.38
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,132.62
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.62
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,252.12
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,341.75
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,218.5
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,300.25
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,303.38
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79266
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79852
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,87.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,100.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.12
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,73.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,131.12
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,245.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,335.38
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,202.38
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,296.75
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,270.38
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.44
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78039
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77227
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,47.88
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,67.75
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,241.12
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.62
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.62
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.62
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.25
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,74.75
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,138.12
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,252.62
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,335.62
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,222.38
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,298.12
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,186.62
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,260.88
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.69
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.69
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76565
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81512
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,109.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,253.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,79.12
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,138.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,245.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,350.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,207.75
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,291.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,178.25
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,231.88
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.37
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7662
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76654
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,67.75
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,243.88
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.88
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.62
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
