Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,133.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,248.88
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,341.75
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,218.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,303.12
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,209.88
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,318.62
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.94
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.19
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78915
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82416
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,131.88
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,78.25
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,240.88
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,207.88
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95438
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,88.62
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,169.5
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,275.88
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,351.88
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,200.62
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,281.75
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,256.12
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.06
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76562
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76913
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,111.62
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,79.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.38
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,144.75
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.62
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,245.38
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,318.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,254.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,152.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,272.62
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.87
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.06
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79156
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82086
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,91.5
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.38
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.38
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.5
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,78.25
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,133.5
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.25
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,228.75
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,333.62
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,189.12
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,274.38
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,164.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,238.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.06
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.25
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76663
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7662
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,90.38
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,158.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,246.38
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.25
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,265.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.38
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,216.12
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,76.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,142.38
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.38
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,256.38
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,348.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,233.62
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,389.75
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,215.25
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,363.62
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.81
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75705
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81097
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,258.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,210.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,184.75
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,262.75
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,217.88
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,216.5
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
