Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,114.5
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,254.62
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,356.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,258.75
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,357.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,223.88
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,295.38
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95135
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78158
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75955
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,91.75
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,157.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,226.88
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,126.25
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,264.38
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,345.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,215.25
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,285.12
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,198.5
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,334.88
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.37
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.75
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77069
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80835
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,95.5
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,37.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,110.25
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,68.38
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,165.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,236.75
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.25
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,288.25
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.38
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.25
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.5
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,77.12
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,145.75
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.62
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,272.62
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,346.38
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,224.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,378.38
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,222.12
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,335.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.88
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89773
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7283
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77282
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,117.12
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,90.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,155.5
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,254.12
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,210.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,239.75
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,282.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,257.88
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.12
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,93.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,151.25
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,249.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,346.25
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,323.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,383.88
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,206.5
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,327.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.25
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.63
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77215
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74459
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80719
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,56.25
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,177.25
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,248.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,200.5
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,285.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,223.75
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,171.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.5
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,70.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,125.75
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,255.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,357.5
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.88
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,271.12
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,392.25
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,234.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,326.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.81
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.06
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83761
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71884
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77719
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,102.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,126.5
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,56.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,293.38
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,245.88
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,255.88
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
