Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,139.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,210.38
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,383.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,224.38
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,325.38
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,222.25
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,379.75
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.81
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.19
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86004
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76358
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82382
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.38
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,171.25
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,307.88
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,247.62
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,188.75
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,245.25
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,212.62
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,197.75
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,265.12
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,72.75
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,116.5
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,263.5
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,439.75
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,269.25
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,361.25
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.25
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,263.12
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,352.12
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.81
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.25
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7431
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73974
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77185
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,267.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,236.62
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.75
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,224.62
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,351.62
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,192.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,336.88
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,178.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,306.75
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.37
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87716
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71789
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79669
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.88
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,96.12
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.25
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,118.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.62
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,204.62
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,307.62
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,187.62
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,258.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,172.88
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,243.12
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.06
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.5
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86853
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74032
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7792
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,84.75
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,127.88
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,266.88
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,260.88
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,238.62
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,135.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,205.75
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,381.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,183.88
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,385.75
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,163.38
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,332.5
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.69
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.44
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78585
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76626
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73361
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,94.12
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,109.25
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,73.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.88
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.12
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
