Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,137.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,218.62
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,315.88
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,230.38
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,158.62
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,251.62
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.88
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.44
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.57
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74578
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72805
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77826
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,103.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,107.12
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,64.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.12
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,124.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,215.62
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,317.38
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,231.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,175.38
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,281.25
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.87
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.62
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8854
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75012
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,106.25
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.62
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95056
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,116.62
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,215.88
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,305.25
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,185.62
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,307.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,284.75
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.32
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79846
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74328
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82068
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,73.75
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,101.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.12
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,64.38
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,125.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,225.62
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,306.75
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,236.75
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,323.88
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,150.5
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,252.88
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.25
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84753
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74524
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81707
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,46.12
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,104.38
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.62
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,74.75
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.88
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,204.25
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,289.12
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,222.25
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,275.62
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,136.5
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,257.12
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.44
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.38
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79483
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79992
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85733
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,111.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.25
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
