Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,110.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,202.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,300.75
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,219.88
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,303.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,152.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,239.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.37
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.44
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78656
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81775
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89487
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,62.5
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,103.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,199.12
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,273.12
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,256.88
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,132.5
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,190.88
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.06
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.06
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82556
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80676
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86954
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,86.25
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,105.88
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,164.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,239.5
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,222.5
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,203.12
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.44
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.57
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92688
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8016
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89395
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,109.5
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,119.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,158.75
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,204.62
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,242.75
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.82
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.81
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84121
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78903
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86908
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,105.38
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95468
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,121.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,161.12
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,237.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,149.88
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,239.75
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.06
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.63
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.37
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.734
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79974
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89038
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,107.5
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
