Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,118.62
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,161.5
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,226.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,153.88
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,254.75
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,112.88
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,240.25
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.19
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.63
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81424
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79522
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87002
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,133.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,162.12
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,219.12
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,157.25
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,273.88
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.13
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85574
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83746
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88913
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,105.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,59.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,148.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,177.88
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,237.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,164.75
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,315.38
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,200.25
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.69
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77881
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8851
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,76.25
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,106.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,180.62
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,255.25
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,191.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,269.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84204
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91156
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,106.38
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,99.62
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,65.62
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.88
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.75
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,124.38
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,192.38
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,273.25
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,173.12
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,266.25
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,237.88
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.07
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.56
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80099
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91699
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93429
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,97.25
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,73.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
