Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,130.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,181.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,263.5
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,174.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,266.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,233.5
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.69
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.94
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.81
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71279
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7987
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8728
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,124.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,165.12
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,236.62
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,172.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,311.25
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,214.12
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.5
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93899
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78985
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87256
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,134.12
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,157.88
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,239.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,186.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,266.88
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,239.88
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91369
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91986
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86923
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,169.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,227.12
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,270.88
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,172.62
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78418
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82834
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88132
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,69.5
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,245.62
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,169.75
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,298.25
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,240.62
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.75
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75296
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.798
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87143
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,108.88
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
