Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,160.75
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,230.38
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,148.12
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,243.12
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,120.5
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,216.88
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.37
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.87
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87079
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8005
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.884
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,1.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,70.75
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,95.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,117.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,170.75
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,227.38
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,148.88
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,280.5
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.19
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.31
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.63
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.772
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77881
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86737
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,120.5
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,245.38
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,174.88
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,270.75
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,131.75
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,206.12
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.37
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.12
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85815
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79782
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87689
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,1.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,177.5
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,227.12
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,252.62
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,124.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.31
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.81
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80505
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85638
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,98.25
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95056
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,116.88
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,178.38
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,226.5
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,263.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,113.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,201.75
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7771
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78857
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89035
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,92.75
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94794
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
