Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,91.75
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,181.62
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,230.5
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,248.62
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,241.75
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.69
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.62
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.81
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81524
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78793
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86505
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,132.12
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,170.12
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,236.25
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,167.25
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,281.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.13
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7908
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87738
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,46.12
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,129.88
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,167.25
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,227.25
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,187.75
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,267.75
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,137.12
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,226.25
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.94
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86749
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7857
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8728
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,110.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,81.75
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,114.88
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,165.38
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,218.88
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,170.75
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,256.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,125.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,251.88
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.56
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75705
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8038
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91159
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,111.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,236.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,181.75
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,260.62
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,127.38
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.19
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.63
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80658
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78405
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91299
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
