Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,171.88
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,227.12
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,187.12
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,266.62
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,177.25
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.13
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84311
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78982
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87237
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,1.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,127.75
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,169.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,237.75
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,284.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,243.38
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.12
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.44
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.06
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79626
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79968
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87579
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,102.62
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,90.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94647
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,119.75
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,171.62
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,224.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,187.12
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,303.12
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,254.25
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.19
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85119
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7742
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87655
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,113.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,149.62
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,95.25
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,248.88
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,178.25
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,172.5
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,228.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,188.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,355.5
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.38
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,225.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.31
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.69
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.44
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80175
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79901
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86957
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,151.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,98.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,235.62
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,74.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,166.38
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.75
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,186.88
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,236.75
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,193.12
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,330.88
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,252.75
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.56
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.44
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72506
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8096
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8703
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,89.88
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
