Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,118.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,185.38
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,229.12
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,179.5
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,278.38
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,235.88
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.38
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90497
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79065
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83276
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,102.12
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,97.75
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.25
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,130.88
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,196.62
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,243.12
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,191.25
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,296.25
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,236.62
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.13
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80099
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8471
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,80.88
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,114.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,207.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,166.88
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,180.62
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,231.25
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,197.25
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,322.5
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,129.88
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,215.75
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.25
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.06
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81894
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79483
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89728
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,121.88
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.75
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.62
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.88
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,192.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,251.62
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,188.5
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,308.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,146.62
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,259.25
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.56
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83606
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80774
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95627
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,100.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,119.5
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,191.38
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,256.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,193.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,269.62
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,146.25
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,245.62
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.44
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89004
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81073
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8436
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,82.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
