Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,144.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,189.5
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,254.62
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,184.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,296.75
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,219.12
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.19
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76043
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79913
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90402
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,101.12
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,94.12
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,60.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,113.38
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,189.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,239.88
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,192.5
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,249.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.94
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.13
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87481
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8031
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84268
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,107.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,116.75
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,239.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,186.5
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,267.38
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,140.38
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,252.5
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.806
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81097
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89966
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,101.62
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,114.25
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.12
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,136.5
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,177.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,187.62
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,289.25
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,228.88
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75692
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79052
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84537
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,100.88
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,79.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,106.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,186.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,232.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,190.25
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,279.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,236.38
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.5
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.31
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.56
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82113
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80148
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89633
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,104.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,112.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
