Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,63.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,129.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,177.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,233.62
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,192.88
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,277.88
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,129.5
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,240.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89371
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77426
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84375
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,110.75
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,35.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,137.88
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,179.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,240.12
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,197.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,285.75
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,263.5
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.44
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84024
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79144
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89194
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,104.75
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,121.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,176.25
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,269.12
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,182.62
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,276.38
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,230.12
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.31
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78585
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81155
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86297
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,102.25
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,83.25
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,54.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95218
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,124.25
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,185.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,247.62
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,185.62
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,271.88
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,141.75
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,249.12
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.56
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8168
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7973
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90448
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,69.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.75
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.25
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95053
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,137.25
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,181.38
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,248.12
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,188.38
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,278.12
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,223.25
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.69
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84646
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80783
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89722
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,95.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,70.88
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
