Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,123.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,190.62
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,242.12
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,192.88
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,288.62
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,126.75
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,241.5
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.81
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78372
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82278
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93964
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,112.38
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,75.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.5
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,69.5
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,135.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,207.25
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,262.12
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,204.25
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,286.5
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,140.62
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,220.25
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.44
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86899
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79706
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86352
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,102.75
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,97.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,70.62
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,124.75
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,159.12
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,235.62
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,172.25
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,251.12
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,234.5
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84564
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,79.12
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,49.62
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,113.25
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,195.75
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,257.5
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,173.25
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,154.5
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,271.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84906
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,124.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,247.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,185.25
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,273.12
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,157.5
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,257.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95349
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85644
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
