Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,112.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,155.38
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,228.5
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,194.62
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,249.25
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,255.5
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83935
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,53.75
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.58
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,187.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,256.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,210.5
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,265.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,146.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,250.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.19
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84201
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,79.88
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,56.62
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,100.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,228.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,213.25
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,253.75
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.63
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82473
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,81.12
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,124.75
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,210.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,164.12
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,241.75
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,262.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80072
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,85.75
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,168.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,242.25
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,177.75
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,227.38
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,161.62
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,245.75
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.94
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81765
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
