Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,161.75
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,244.62
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,209.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,162.12
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,277.38
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84134
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,174.75
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,258.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,161.88
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,232.75
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,184.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,263.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.81
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94223
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,130.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,73.25
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.12
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.12
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,132.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,202.75
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,260.88
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,227.25
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,181.25
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,287.5
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94846
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90893
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,102.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,60.38
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,193.88
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,96.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.88
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,184.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,262.12
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,195.88
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,242.75
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,190.88
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,278.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91269
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,95.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,132.25
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,164.62
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,267.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,186.75
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,254.5
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,185.75
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,300.62
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87127
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,122.88
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,68.62
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,227.88
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
