Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,157.5
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,205.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,285.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,242.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,211.38
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,350.25
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85495
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,113.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,208.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.25
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,115.12
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,255.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,215.25
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,253.38
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,214.75
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,285.5
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99918
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8695
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,107.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,219.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9555
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.61
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,72.38
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,144.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,177.25
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,248.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,226.38
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,297.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,217.25
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,324.75
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99948
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85061
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,78.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,89.62
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.62
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.88
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,134.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,196.88
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,259.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,247.5
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,295.88
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,214.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,309.12
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86255
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,107.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.12
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,213.38
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,127.12
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,187.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,279.12
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,206.88
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,260.75
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,210.62
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,312.38
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84091
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,92.62
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,156.88
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,247.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
