Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,70.75
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,152.5
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,192.5
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,312.62
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,203.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,250.38
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,220.88
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,322.12
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85657
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,138.38
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,74.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,269.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95438
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95319
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,143.5
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,210.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,311.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,217.75
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,269.88
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,212.62
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,355.38
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.38
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95862
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85531
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,98.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,123.38
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.25
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.38
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.5
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,163.5
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,175.75
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,275.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,229.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,284.75
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,216.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,326.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96075
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8529
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,77.62
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,156.75
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,265.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,170.62
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,178.75
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,333.12
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,205.12
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,355.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,231.5
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,386.25
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85052
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,160.38
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,105.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,249.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,195.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,183.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,309.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,234.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,80.75
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,153.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,236.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,305.38
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,222.62
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,355.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,255.88
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,395.38
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83639
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,94.88
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,136.88
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,96.12
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.62
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,191.5
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,283.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,230.12
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
