Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,76.62
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,199.12
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,191.75
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,295.25
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,224.38
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,296.5
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,265.62
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,405.75
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.19
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.19
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94626
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84485
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,115.75
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.25
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.88
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.75
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,287.12
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,188.12
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,70.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,139.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,193.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,302.62
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,231.88
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,315.12
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,215.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,362.75
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85608
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,81.25
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,40.25
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,114.88
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,58.25
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.12
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,224.5
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9555
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94919
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,73.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,127.75
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,205.88
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,264.88
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,196.25
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,268.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,211.12
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,340.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85235
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,133.5
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,73.5
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,262.25
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,187.12
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,75.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,142.75
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,184.88
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,259.25
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,235.12
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,219.25
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,337.5
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.06
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92361
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88257
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,84.75
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,129.62
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,281.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,75.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,178.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.62
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,213.12
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,279.38
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,207.25
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,284.88
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,227.25
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,366.25
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84726
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,69.5
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,138.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,145.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,286.75
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
