Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,129.25
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,216.75
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,305.12
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,221.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,307.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,213.62
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,371.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99924
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88034
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,78.5
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,120.88
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,88.12
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,239.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,229.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,72.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,175.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,184.62
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,268.5
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,231.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,361.12
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,215.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,341.38
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93823
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94961
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82757
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,180.12
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,227.62
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.88
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.38
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,78.5
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,155.12
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.88
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,196.62
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,260.75
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,269.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,319.88
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,207.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,306.38
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87289
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,66.5
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,66.12
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,122.62
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,96.75
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,185.62
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,241.25
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.62
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.38
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,81.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,127.12
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,205.62
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,258.5
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,265.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,334.12
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,210.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,291.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83432
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,85.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,138.62
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,112.38
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,204.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,253.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,223.75
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,159.12
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,237.25
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.12
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,95.38
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,184.38
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.75
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,248.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,295.38
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,358.62
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,235.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,351.38
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86822
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,78.62
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,150.5
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,117.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,226.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,283.75
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.38
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,162.38
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,222.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
