Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,110.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,196.5
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.88
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,181.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,296.38
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,325.38
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,458.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,240.25
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,365.12
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84109
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,68.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,134.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,83.38
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,173.5
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,279.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,194.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,269.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.75
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,75.38
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,178.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,230.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,323.38
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,267.5
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,404.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,270.12
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,386.5
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.81
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86667
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.25
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.88
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,106.88
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,231.25
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,335.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,242.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,326.12
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,218.38
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,346.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.75
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95319
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83755
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,86.12
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.75
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.25
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,255.62
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,76.38
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,124.5
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,240.5
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,347.25
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,221.12
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,306.38
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,226.25
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,380.25
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85992
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,78.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,169.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,223.62
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,197.75
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,272.12
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.75
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,85.38
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,122.5
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,305.75
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,388.88
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,279.12
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,371.25
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.12
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,317.75
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,396.5
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.19
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99948
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83709
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,33.75
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,86.38
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,135.75
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.38
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
