Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,108.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,264.88
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,362.38
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,269.12
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,337.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,269.62
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,374.88
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86822
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,63.88
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,40.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.75
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,168.12
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.75
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,172.25
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,254.25
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,206.75
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,50.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.88
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.25
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,187.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,87.5
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,127.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.12
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,305.5
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,401.88
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.12
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,278.75
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,370.12
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,298.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,422.62
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.38
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86941
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,88.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,234.62
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,156.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,255.25
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,85.38
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,169.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.25
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,312.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,413.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,250.38
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,402.25
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,290.62
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,406.5
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87155
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.75
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,167.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,239.62
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,171.88
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,263.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.38
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,89.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,123.75
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,285.75
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,395.25
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,275.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,379.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,297.38
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,388.12
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83871
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,245.75
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,188.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,253.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,86.38
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,149.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,311.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,402.75
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.88
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,294.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,374.62
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,310.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,433.12
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78311
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,100.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.88
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,262.12
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,198.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
