Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.75
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,93.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,160.12
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.62
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,336.75
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,426.12
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.88
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,244.25
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,346.38
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.75
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,302.62
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,428.75
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.88
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75946
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,76.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,252.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.25
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,199.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,286.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,241.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,168.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,90.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,162.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,314.12
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,431.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,266.75
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,398.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,331.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,451.62
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.37
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76513
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,46.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,99.5
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,67.75
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.5
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,211.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,293.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.38
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,193.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,266.62
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,227.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.5
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,169.38
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,76.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,147.62
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,332.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,397.88
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,340.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,431.75
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.25
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,335.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,472.12
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.38
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.94
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.19
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8287
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,65.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,187.75
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,242.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.88
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,249.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,59.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,191.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,73.38
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,147.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,333.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,410.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,251.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,378.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,289.5
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,411.25
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90143
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,36.38
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,76.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.12
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.25
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,211.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.38
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.12
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,93.38
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,126.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,312.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,418.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.38
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,262.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,351.88
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.12
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,269.25
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,378.88
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84369
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.5
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,231.25
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.38
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,235.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.62
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.88
