Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,97.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,144.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,326.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,428.88
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,260.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,357.25
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.88
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,272.88
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,399.75
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.12
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81692
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,73.25
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.75
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.62
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,155.25
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,146.12
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,224.5
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.12
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,96.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,151.12
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.12
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,350.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,423.88
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.88
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,271.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,366.62
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,286.62
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,377.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.56
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76876
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,86.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,107.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,159.88
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.88
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,256.75
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,134.5
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,87.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,162.12
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,313.38
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,428.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,274.25
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,366.12
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,298.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,448.12
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.12
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78448
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,79.75
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,158.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,204.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,237.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,141.75
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,225.88
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.75
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,211.62
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,206.88
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,87.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,114.62
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,306.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,416.62
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,296.12
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,434.38
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.12
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,259.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,411.25
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75085
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,30.88
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.25
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,138.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,206.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.5
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,128.88
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,96.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,157.75
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.38
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,315.62
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,422.75
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.88
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,252.62
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,353.75
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,209.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,305.38
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.25
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.12
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77389
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,79.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,110.38
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,82.12
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,199.25
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
