Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.25
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,194.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.88
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,309.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,433.38
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.38
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,214.25
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,327.38
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,323.38
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75711
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,77.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,97.5
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.88
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.62
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.25
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.5
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,89.12
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,170.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,322.12
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,391.88
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,227.25
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,308.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,210.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,308.5
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.69
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79763
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.88
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.25
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.12
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.12
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.75
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,197.38
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.62
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,86.5
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,168.62
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,315.75
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,413.5
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,220.5
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,357.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,211.25
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,337.75
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78408
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,79.25
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.38
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,248.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.12
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.25
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.5
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.75
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,208.38
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,137.12
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,196.38
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.38
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,81.88
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,136.88
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,302.5
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,446.38
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,237.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,416.88
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,232.62
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,382.5
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.19
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79706
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,51.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.75
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.38
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.75
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.38
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.75
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,135.12
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,92.62
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,153.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.62
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,291.5
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,394.12
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,234.12
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,305.12
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,329.38
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78698
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,33.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,115.38
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.88
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
