Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,141.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.12
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,185.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,104.88
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,204.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,344.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,443.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.25
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,212.75
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,322.25
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,212.38
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,374.38
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.62
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78683
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,112.62
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,71.38
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,225.5
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,63.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.62
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,187.88
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,88.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,186.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.12
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,314.12
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,408.62
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.38
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,212.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,327.88
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,228.75
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,326.25
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.94
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78778
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,34.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,255.12
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,204.5
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.88
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.25
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,255.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.62
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.88
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.62
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.75
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,89.75
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,132.25
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,305.88
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,472.62
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,270.62
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,381.88
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.38
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,274.62
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,388.25
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.75
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78253
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,241.75
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.5
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.88
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,228.62
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.62
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.38
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,93.25
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,146.88
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,322.62
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,442.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,244.38
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,369.12
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,263.75
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,429.25
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.75
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.81
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7753
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,68.25
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.75
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.38
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,92.12
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,179.88
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.88
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,288.75
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,425.62
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.88
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,225.12
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,308.62
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,239.62
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,328.5
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77771
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.62
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.75
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.88
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
