Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.5
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,90.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,138.5
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,297.75
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,406.25
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.88
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,234.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,359.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,233.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,350.38
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99979
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77636
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,94.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,167.88
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,268.12
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,198.88
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,162.12
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,239.62
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.75
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.62
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,90.25
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,144.62
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,334.5
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,411.12
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.38
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,306.12
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,455.38
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.12
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,281.88
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,389.25
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.38
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77102
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,80.5
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.62
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.12
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.88
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.12
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,199.38
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.38
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.12
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,83.62
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,160.38
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,312.12
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,427.25
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,222.75
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,403.5
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,246.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,403.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.19
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76141
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,101.25
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,156.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,256.38
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,193.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.62
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.25
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,104.25
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,167.38
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.75
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,318.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,450.5
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.75
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,220.62
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,354.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,251.25
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,353.38
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,49.56
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77789
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,135.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,86.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,294.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,236.75
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,156.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,234.75
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,198.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,182.12
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.25
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,103.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,211.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.62
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,382.12
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,511.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,268.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,387.62
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,259.88
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,372.25
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7658
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,121.38
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.88
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,261.88
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,202.75
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
