Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.5
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,88.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,211.75
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,299.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,488.5
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,252.88
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,365.62
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,249.62
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,381.12
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.75
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79449
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,56.25
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,240.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,246.75
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.75
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,210.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.75
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,94.38
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,158.5
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,301.25
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,451.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,271.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,417.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,257.88
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,402.12
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8016
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.75
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,102.62
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,58.38
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.75
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,278.75
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.75
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,165.25
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,303.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,216.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.12
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,247.75
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.62
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,63.62
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,208.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.5
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,197.62
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,94.62
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,144.88
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,339.5
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,472.12
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,274.38
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,435.88
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.12
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,289.75
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,408.38
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79483
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,108.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,250.38
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,234.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.88
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,71.88
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,177.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.25
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,87.38
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,171.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,279.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,418.25
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,222.38
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,362.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,262.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,386.62
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.25
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78106
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,86.38
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,72.38
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.12
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.5
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,214.12
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,77.38
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.75
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,124.25
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,196.62
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,88.62
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,146.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,274.25
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,426.12
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,232.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,364.75
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,271.88
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,428.62
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.88
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79055
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,89.5
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.75
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.88
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.5
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,235.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
