Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.38
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,92.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,149.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,311.62
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,411.38
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.25
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,247.5
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,404.88
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,272.5
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,379.88
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.12
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.31
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.56
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77929
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,72.12
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,86.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.75
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.62
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.12
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,244.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,211.88
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.88
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,119.75
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,84.62
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,138.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,267.75
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,385.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,235.38
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,358.88
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,251.62
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,408.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79806
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.88
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.62
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.38
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,211.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.38
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,198.12
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,89.12
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,142.88
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,292.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,423.25
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,248.88
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,404.75
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,260.62
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,426.5
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.94
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7731
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.75
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,273.62
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,213.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,149.5
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,248.38
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.25
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.12
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,203.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,90.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,143.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,320.12
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,435.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.12
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,311.5
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,482.88
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,314.12
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,445.5
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.75
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79968
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,83.25
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,161.25
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,244.62
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,265.62
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,161.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,240.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,64.38
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,194.62
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,125.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,197.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,77.38
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,146.88
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,326.88
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,455.12
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,276.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,474.38
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,292.25
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,442.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.75
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.31
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.44
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7532
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,106.5
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.25
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,238.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.38
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
