Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,96.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,195.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,310.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,434.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,214.12
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,348.38
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,257.75
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,360.62
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76815
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.38
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,95.5
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.62
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,136.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.25
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.88
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,200.88
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,90.25
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,189.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,325.25
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,463.12
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.88
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,232.75
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,383.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,281.75
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,377.88
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.5
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75702
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,83.5
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,214.5
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.38
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,205.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.41
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,283.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,405.38
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,259.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,402.12
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,264.5
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,366.25
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.13
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7417
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,70.62
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.62
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,212.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.12
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.75
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,70.75
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,63.62
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,136.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,181.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,88.88
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,145.12
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,282.88
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,421.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.75
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,285.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,392.88
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.25
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,272.38
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,351.12
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77081
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,73.5
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,235.5
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.62
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.12
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.62
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,63.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,129.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,86.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,168.12
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,320.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,452.5
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,240.88
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,390.12
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,278.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,383.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91379
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,32.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,239.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.25
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,218.62
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.75
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.38
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
