Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,71.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.25
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.75
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,130.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,194.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,85.38
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,161.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.62
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,320.5
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,454.5
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,248.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,383.88
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,274.5
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,385.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86719
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,53.5
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,227.25
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.88
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,146.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.25
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.62
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,133.88
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,191.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,91.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,162.88
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.12
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,316.5
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,428.25
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,236.62
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,359.12
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,291.75
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,385.62
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.44
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84933
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,127.25
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,181.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,41.38
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,110.38
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,70.88
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.75
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,239.75
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,103.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,174.5
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,342.38
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,452.12
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.25
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,234.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,361.88
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,265.75
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,433.62
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77423
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,44.38
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,116.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,75.25
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,232.25
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.12
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,177.75
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,140.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.25
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,104.38
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,190.38
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,326.38
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,422.25
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.88
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,222.62
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,296.25
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,258.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,368.88
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.44
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79956
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,106.5
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,59.75
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.25
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.75
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,67.25
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.12
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,142.12
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,88.88
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,159.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.12
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,318.25
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,438.5
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.62
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,252.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,369.12
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,275.75
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,338.38
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.31
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77722
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,230.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,155.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,222.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.12
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.25
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
