Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.38
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,142.25
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.62
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.62
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,148.5
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,342.38
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,446.12
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.25
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,299.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,398.88
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,286.75
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,390.62
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.37
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79052
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,107.12
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,240.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.25
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,136.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,142.88
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,264.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,444.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,286.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,375.38
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,256.5
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,353.62
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78994
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,80.75
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.5
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.62
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.88
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,194.25
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,219.5
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,204.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,132.25
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,202.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.12
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,72.88
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,136.88
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,296.75
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,440.38
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.62
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,270.75
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,376.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,260.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,412.38
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.94
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78216
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,151.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,75.38
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,271.75
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,220.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.12
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,196.75
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,206.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.12
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,226.88
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.38
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,312.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,484.5
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.38
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,201.5
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,353.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,239.25
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,382.62
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84863
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,141.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,247.12
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.38
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.62
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.75
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,170.38
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,248.88
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,426.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,203.12
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,318.25
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,229.75
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,367.12
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83258
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,106.12
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,68.62
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
