Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.62
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,124.25
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.5
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,148.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,250.62
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,403.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,226.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,313.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,219.25
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,354.25
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.25
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9473
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8598
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,66.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,109.75
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.38
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,242.62
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.38
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,146.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,257.12
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,403.62
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,202.25
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,385.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,218.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,355.5
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83774
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,250.38
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,206.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,199.25
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,115.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,231.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,371.5
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,202.75
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,391.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,233.88
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,388.75
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85653
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,90.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,105.5
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,235.25
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,341.38
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,200.12
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,307.12
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,208.5
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,297.38
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85492
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,173.88
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,74.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,137.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,228.25
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,370.75
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,225.38
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,365.88
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,188.5
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,265.12
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86145
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
