Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.75
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,113.62
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,238.25
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,368.12
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,261.38
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,343.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,205.12
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,276.5
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83276
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,46.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,102.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,76.5
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.62
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.75
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,138.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,266.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,370.5
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,249.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,318.75
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,189.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,287.38
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.44
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87005
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,106.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,86.25
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,142.75
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.12
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,255.38
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,357.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,239.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,295.75
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,177.88
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,254.38
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99918
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86392
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,122.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,89.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,141.5
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,225.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,334.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,190.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,314.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,171.38
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,246.88
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84756
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,96.5
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,194.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,284.62
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,159.88
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,228.25
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,187.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,239.62
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.56
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84277
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
