Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,117.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,184.12
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,280.62
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,229.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,159.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,267.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86197
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,109.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,181.12
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,256.62
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,161.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,253.38
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,264.12
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8537
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,80.5
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,183.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,257.88
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,195.12
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,263.12
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,186.88
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,281.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86059
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,115.75
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,196.38
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,279.5
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,161.25
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,235.62
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,167.12
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,260.62
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84045
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,95.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,203.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,251.62
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,156.5
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,219.12
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,165.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,257.38
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85486
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
