Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,91.12
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,208.12
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,266.62
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,182.5
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,257.25
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,160.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,292.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9985
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85376
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,96.88
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,196.38
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,195.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,264.12
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,264.25
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.44
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93945
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99918
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85629
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,97.5
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,187.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,277.38
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,214.25
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,291.75
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,313.88
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.38
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85492
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,210.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,279.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,188.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,266.88
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,171.12
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,244.75
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86438
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,267.38
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,172.25
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,230.75
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,253.38
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.31
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85476
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
