Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,120.12
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,156.88
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,218.88
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,230.62
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,252.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.75
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87643
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,70.62
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,104.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,158.88
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,234.62
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,159.38
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,256.38
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,153.25
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,265.88
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83749
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95908
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,78.12
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,163.5
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,239.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,180.5
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,238.5
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,168.88
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,238.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.19
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9603
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85364
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,165.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,233.62
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,170.62
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,230.75
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,168.88
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,223.38
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80578
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,107.75
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,177.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,246.62
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,173.75
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,229.62
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,150.12
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,268.5
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83124
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
