Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,112.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,184.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,255.75
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,244.25
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,279.38
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89493
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,178.5
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,248.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,195.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,256.5
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,146.88
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,255.5
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94192
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,73.25
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,89.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,185.38
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,255.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,176.62
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,227.25
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,248.25
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.25
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88083
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,101.62
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,78.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,125.88
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.75
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,178.25
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,282.62
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,190.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,283.12
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,270.88
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.19
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95215
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85168
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,78.38
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,67.5
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,110.88
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,180.62
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,237.5
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,175.75
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,266.12
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,259.25
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85629
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,68.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,74.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
