Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,111.25
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,174.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,267.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,272.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,147.38
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,252.25
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9986
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86246
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,121.25
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,179.5
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,274.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,200.88
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,297.88
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,149.12
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,250.12
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.94
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93692
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83966
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,83.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.27
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.23
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,127.12
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,173.5
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,235.38
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,193.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,287.88
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,210.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.44
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87036
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,108.25
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,63.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,147.75
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,171.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,258.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,196.62
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,308.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,127.75
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,209.38
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83453
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,102.12
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,91.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,126.75
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,177.12
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,248.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,180.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,278.12
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,149.12
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,249.25
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93487
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88083
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,84.38
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
