Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94415
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,134.38
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.25
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,174.12
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,262.88
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,208.38
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,312.25
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,201.88
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.44
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82248
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,75.88
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,91.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,131.38
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,186.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,248.75
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,187.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,302.25
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,144.62
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,262.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88183
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,104.38
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,142.88
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,194.12
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,256.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,189.62
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,307.12
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,139.12
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,216.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87475
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,116.12
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,171.38
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,244.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,185.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,280.62
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,225.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87839
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,127.88
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,177.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,257.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,196.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,286.12
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,187.38
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84396
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
