Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,140.25
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,193.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,250.62
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,189.62
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,308.62
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,209.62
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.81
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91608
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85299
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.88
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,115.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,184.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,236.62
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,185.75
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,294.12
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,241.38
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84314
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,132.88
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,181.38
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,187.25
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,283.38
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,248.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85144
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,102.75
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,184.5
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,257.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,197.38
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,254.88
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95233
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85599
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,109.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,176.12
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,232.25
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,192.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,251.88
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,136.5
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,237.75
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8287
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
