Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,187.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,254.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,186.62
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,227.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,150.38
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,245.25
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.19
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87048
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,115.25
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,175.5
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,256.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,190.75
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,279.12
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,247.12
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.63
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84704
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,107.25
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9465
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,147.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,182.25
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,236.25
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,196.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,308.75
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,273.62
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87463
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,101.62
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,156.38
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,177.75
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,259.12
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,217.88
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,325.75
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,209.75
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85675
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,72.25
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,129.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.25
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,212.88
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,280.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,199.62
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,309.5
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,158.25
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,275.75
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92496
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85815
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,99.38
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,109.5
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,62.75
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,214.88
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.12
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
