Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,154.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,178.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,256.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,206.62
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,336.5
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,270.25
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.75
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.31
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85797
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,95.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,204.25
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,151.5
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,183.62
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,254.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,197.5
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,312.25
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,233.38
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92883
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88171
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,73.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,116.5
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,160.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,225.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,208.12
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,261.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,158.75
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,250.25
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.44
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85052
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.38
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,137.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,157.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,257.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,206.25
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,270.5
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,153.75
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,253.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84851
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,37.75
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95767
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,65.12
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,100.62
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,187.88
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,265.38
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,225.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,272.5
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,175.25
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,221.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.37
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92697
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84585
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,66.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
