Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,134.88
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,244.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,162.38
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,254.12
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,167.88
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,292.5
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85202
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,117.75
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,154.75
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,233.88
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,191.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,227.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,182.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,284.25
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84692
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,87.62
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,62.88
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,137.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,191.88
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,238.12
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,210.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,291.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,178.5
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,310.88
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92862
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81656
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,79.12
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,170.12
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.38
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,166.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,255.38
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,238.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,300.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,185.5
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,272.75
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94064
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90738
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,74.75
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,101.88
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,76.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,130.12
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,176.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,235.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,232.88
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,310.12
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,195.75
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,287.88
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89349
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,75.88
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
