Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,136.88
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,188.88
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,243.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,192.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,303.75
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,192.62
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,286.88
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.19
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93683
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85299
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,182.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,238.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,164.62
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,279.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,186.62
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,255.88
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95233
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88339
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,31.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,113.25
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,195.12
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,294.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,170.38
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,218.38
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,186.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,296.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90454
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,227.12
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,73.25
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,123.88
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,239.75
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,311.25
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,178.75
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,247.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,217.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,318.62
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94919
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83508
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,99.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,33.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,175.88
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,214.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,114.5
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,221.62
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,283.5
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,178.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,285.88
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,218.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,302.75
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94299
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86438
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.75
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,209.88
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.62
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
