Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,222.25
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,329.38
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,249.12
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,327.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,245.5
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,327.38
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83453
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.38
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,173.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,245.38
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,209.75
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,77.38
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,116.25
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.12
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,223.88
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,345.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,218.62
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,277.5
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,250.12
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,339.12
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94842
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85977
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,67.88
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,89.88
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,239.88
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,165.75
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,234.12
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,71.5
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,106.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,229.25
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,327.12
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,212.38
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,332.38
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,242.25
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,320.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84073
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,88.25
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,215.38
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.38
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,241.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,151.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,254.38
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,358.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,223.12
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,281.25
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,243.75
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,398.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85385
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,155.62
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,224.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,79.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,125.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,256.62
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,344.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,216.5
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,265.62
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,220.38
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,306.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94308
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85351
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,117.38
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,78.38
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,146.38
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,236.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,193.75
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,155.88
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,247.5
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
