Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,78.12
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,122.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,250.75
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,342.88
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,204.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,308.88
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,229.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,354.5
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8533
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,87.38
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,255.75
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,205.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,273.75
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,148.38
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,270.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,366.5
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,253.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,363.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,286.62
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,434.25
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.75
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85214
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,104.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,54.25
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.25
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,242.88
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,124.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,244.62
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,321.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,213.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,298.12
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,227.5
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,382.38
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94556
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99927
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84085
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,94.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.12
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.12
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,142.88
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,147.12
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,230.25
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,153.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,237.88
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,329.62
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,248.62
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,337.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.62
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,220.75
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,385.38
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.13
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86496
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.12
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.12
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,235.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,227.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.75
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,73.5
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,133.88
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,256.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,315.25
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,240.12
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,366.62
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,243.5
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,354.38
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.56
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85129
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.12
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.62
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,214.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
