Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,68.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,107.38
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,251.62
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,307.5
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,209.25
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,325.62
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,215.5
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,338.12
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.63
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95114
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88022
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.62
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.25
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.38
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,159.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,220.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,71.62
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,112.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,200.38
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,284.25
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,200.62
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,285.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,230.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,323.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.44
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83142
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,83.62
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.38
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.25
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,152.38
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.88
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,71.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,120.38
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,244.5
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,307.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,232.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,324.5
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,227.88
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,352.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.56
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86209
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,62.12
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,244.25
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,73.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,108.5
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,247.12
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,328.25
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,236.62
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,300.5
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,242.88
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,332.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9646
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85019
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,94.12
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.25
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,177.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,252.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,203.88
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,131.88
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,243.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,301.38
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,242.25
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,287.5
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,264.12
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,371.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84735
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,230.88
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,226.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,189.75
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,184.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,243.88
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.88
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
