Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,242.5
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,367.38
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,242.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,322.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,252.75
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,374.88
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.5
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84189
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,172.5
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,230.38
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.25
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,174.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,250.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,196.12
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,74.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,126.62
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,283.25
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,367.75
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.38
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,231.62
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,318.88
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,254.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,333.38
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9436
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85711
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,74.88
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,120.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,65.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.75
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,218.25
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,172.12
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,300.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.75
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.88
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,72.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,114.12
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.12
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,267.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,338.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,243.12
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,304.25
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,253.88
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,377.62
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86859
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,74.62
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,141.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,93.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,228.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,213.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,295.12
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,247.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,82.75
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,164.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,274.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,354.12
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,215.25
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,321.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,299.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,409.88
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83557
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,143.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,87.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.12
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,184.25
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,305.25
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,224.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,86.12
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,147.88
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,260.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,338.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,217.25
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,272.88
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,405.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.88
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93405
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87057
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,104.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.75
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.62
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.25
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.5
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,205.25
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,274.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,220.62
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
