Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,75.25
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,123.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,261.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,352.12
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,232.25
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,345.38
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,289.62
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,396.25
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.88
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99951
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85153
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,123.12
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,171.25
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,248.25
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,201.38
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,195.75
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,284.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,229.25
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,80.62
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,314.25
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,388.5
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,261.88
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,338.12
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,284.5
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,375.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.25
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.19
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86435
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,66.5
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,116.75
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,227.75
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,187.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,278.12
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,212.12
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,80.5
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,136.12
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,291.38
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,402.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.25
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,222.38
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,318.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,277.38
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,406.12
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.19
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9375
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8515
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,96.88
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,116.75
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,153.75
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,250.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.75
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.88
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.75
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.38
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,83.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,169.62
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,279.25
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,399.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,238.88
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,326.12
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,287.62
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,403.12
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86151
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,108.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,70.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,223.62
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,189.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,274.5
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,234.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.88
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,89.12
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,161.62
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.88
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,288.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,403.12
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,262.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,374.12
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,325.75
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,420.62
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.87
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85357
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,83.88
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,143.5
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,219.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,184.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,246.62
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,206.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,174.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,253.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.88
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
