Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.5
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,120.25
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,307.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,397.62
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,323.75
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,393.75
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,296.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,443.38
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.12
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84448
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,91.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,173.5
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,249.75
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,187.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,248.12
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,209.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,235.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,163.62
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,85.62
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,121.75
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,328.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,437.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,302.88
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,403.25
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.12
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,289.5
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,417.75
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87485
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,176.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,259.38
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,198.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,271.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,224.62
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,163.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,257.75
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,211.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.38
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,92.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,155.62
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.12
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,344.88
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,492.38
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.62
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,317.62
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,413.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.62
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,296.38
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,398.75
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.38
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.75
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87021
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,90.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,202.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,256.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,228.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,300.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,260.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,168.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,240.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,199.38
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.75
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,168.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,97.38
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,152.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,383.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,490.5
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.38
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,339.38
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,463.5
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.75
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,295.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,400.25
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84527
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,86.62
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,121.38
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,160.62
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,236.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,216.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,300.88
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,263.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.25
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,241.5
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,135.12
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.5
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.38
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,98.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,163.12
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,335.38
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,447.25
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.62
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,361.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,465.88
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,298.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,406.75
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85568
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,80.75
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,171.25
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,127.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.25
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.62
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,239.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,326.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,283.38
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,203.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
