Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,215.25
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,201.62
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,200.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,110.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,184.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.88
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,334.38
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,441.75
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,354.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,515.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.62
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,265.5
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,365.12
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.75
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92532
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,41.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,121.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.5
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,265.75
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,250.75
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.25
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,172.62
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,97.88
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,156.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.62
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,316.62
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,409.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,250.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,389.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,261.38
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,440.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.12
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.31
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88064
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,86.25
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,118.75
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.12
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,258.25
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,155.38
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,253.88
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.88
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,189.12
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,294.88
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,237.88
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,128.12
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.75
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,102.88
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,183.38
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.38
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,321.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,432.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,273.75
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,384.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,333.5
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,474.25
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.25
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.94
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89453
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,43.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,92.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.75
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,201.5
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,277.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,182.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,249.75
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,213.12
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,203.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,306.12
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,247.5
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,135.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,187.12
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,96.75
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,156.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,383.25
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,483.88
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,333.88
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,414.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.12
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,358.5
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,492.62
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90768
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,78.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.75
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,261.25
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,159.38
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,209.5
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,175.88
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,247.38
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.88
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.38
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,96.62
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,142.5
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.25
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,321.88
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,487.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,319.5
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,419.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,327.25
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,468.12
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85785
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,44.75
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,124.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,222.38
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,160.38
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,181.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,278.25
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.25
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
