Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.5
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.25
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,166.62
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,98.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,157.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,309.5
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,420.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,285.12
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,371.62
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,323.88
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,450.25
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.75
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84167
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,45.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,129.12
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,182.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,296.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,121.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,100.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,173.25
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.62
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,317.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,413.75
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,262.5
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,342.12
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,328.12
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,444.88
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.12
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85748
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,109.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,74.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,193.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,260.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,219.88
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,167.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,107.62
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,184.75
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.38
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,315.38
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,411.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,245.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,345.25
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,333.75
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,467.12
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99957
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85571
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,113.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,85.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,248.38
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,200.88
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,169.38
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,271.38
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,241.88
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,234.62
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,319.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,279.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,218.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,196.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.75
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.75
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,203.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,103.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,200.25
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.88
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,341.25
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,469.75
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,328.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,487.25
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,379.12
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,556.62
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85788
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,83.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,60.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,138.75
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,102.62
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,163.38
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,260.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,203.62
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,237.38
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,327.62
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,280.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.88
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.12
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,178.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,104.88
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,179.25
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,333.62
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,424.88
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.38
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,280.5
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,436.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,380.12
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,483.5
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.62
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85824
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,68.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,114.38
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.5
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,175.38
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,271.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
