Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.25
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.88
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,99.88
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,157.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.75
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,336.88
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,431.25
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.88
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,267.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,398.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,310.25
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,457.62
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.38
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96735
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85376
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,81.38
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,174.5
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,227.38
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,192.25
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,240.38
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.38
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,200.75
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,270.5
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,220.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.75
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,102.12
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,142.12
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,348.88
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,416.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.88
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,321.25
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,382.75
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,350.25
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,474.88
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.62
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.5
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85052
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,100.25
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,246.12
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,242.62
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,160.88
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.25
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.25
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,200.5
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,214.62
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,97.12
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,170.12
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,349.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,471.88
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.12
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,291.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,386.5
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,307.5
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,401.75
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86111
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,197.88
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,301.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,249.5
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,200.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,260.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,228.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,211.5
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,262.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,180.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,94.62
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,152.62
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.12
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,386.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,491.75
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.25
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,345.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,426.62
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,348.5
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,460.12
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.38
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.19
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84747
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,93.62
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,211.5
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,281.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,239.88
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,170.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,237.12
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,191.62
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,246.38
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,219.5
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,64.75
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.12
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,138.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,194.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,106.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,172.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.62
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,387.88
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,499.75
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.75
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,293.75
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,392.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,344.38
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,495.12
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.12
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83963
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,36.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,70.75
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,176.5
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,300.25
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,230.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,266.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,178.75
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,302.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,236.0
