Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,63.25
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,133.75
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.12
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,109.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,166.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,133.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,375.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,519.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,282.38
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,460.12
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.62
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,335.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,498.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.88
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.841
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,87.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,43.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,76.62
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,193.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,273.38
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,207.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,271.88
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,237.38
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,204.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,302.62
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,252.75
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,194.88
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.12
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.62
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,213.75
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.38
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,99.38
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,136.88
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,360.62
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,494.38
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.75
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,342.38
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,485.25
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.25
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,345.25
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,475.75
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.88
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89371
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,83.75
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,171.62
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,274.12
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,212.75
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,170.25
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,252.75
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.5
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,268.5
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,130.75
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,194.38
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,96.12
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,139.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.12
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,328.62
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,483.75
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,314.25
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,472.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,310.88
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,455.38
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.12
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88629
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,37.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.88
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,239.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,167.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,245.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,180.75
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,235.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.25
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,184.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,194.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,97.88
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,138.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,324.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,459.75
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.38
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,288.38
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,438.25
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,323.38
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,398.62
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.12
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99869
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86328
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,69.62
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,248.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,169.38
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,249.12
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,170.62
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,227.62
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.62
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.62
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,124.88
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,191.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,92.88
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,140.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,326.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,473.62
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.62
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,301.75
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,434.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.12
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,320.5
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,415.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.81
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99902
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85153
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,67.5
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,77.12
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,165.88
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,281.5
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.12
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,244.62
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,306.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,281.12
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,183.25
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,242.88
