Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,124.88
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,184.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,96.88
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,149.88
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,321.25
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,463.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,378.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,504.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,323.25
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,431.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.75
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.63
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83993
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,70.62
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,121.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,94.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,174.5
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,259.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,219.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,281.62
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,351.5
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,313.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,186.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,241.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,218.62
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,220.25
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.88
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,116.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,106.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,154.5
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,351.62
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,486.38
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.12
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,428.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,575.25
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.5
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,329.5
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,461.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.88
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83197
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,74.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,45.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,110.12
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.25
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,258.88
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,202.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,235.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,332.62
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,273.12
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,193.38
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,247.62
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.88
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.38
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,199.62
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,94.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,165.12
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.12
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,336.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,475.38
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.88
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,347.38
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,515.62
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,333.75
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,478.12
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.38
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8359
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,68.88
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,107.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,257.5
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,169.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,279.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,176.75
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,227.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,61.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.75
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,189.75
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,83.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,149.75
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.88
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,294.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,421.5
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.75
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,295.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,462.25
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.12
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,328.88
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,426.62
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.63
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85983
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,249.12
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,163.38
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.25
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.75
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,229.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.75
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,217.12
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,132.12
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,226.25
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,94.62
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,142.75
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.38
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,323.75
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,451.38
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.88
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,295.75
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,438.25
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,313.25
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,426.12
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.38
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.63
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87781
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,170.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,294.62
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,223.75
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,180.88
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,231.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,209.88
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,196.12
